Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,43.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,35.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,103.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,182.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,153.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,125.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,49.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,32.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,29.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,89.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,121.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,138.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,134.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,24.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,32.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,22.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,96.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,113.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,142.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,105.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,59.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,72.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,39.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,106.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,126.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,167.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,105.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,18.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,30.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,103.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,88.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,132.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,126.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,22.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,12.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,94.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,51.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,98.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,67.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,6.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,21.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,15.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,92.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,97.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,77.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,48.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,17.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,104.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,44.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,116.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,85.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
