Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,50.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,9.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,29.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,14.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,104.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,60.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,127.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,77.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,47.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,10.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,28.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,19.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,98.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,58.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,123.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,93.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,8.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,23.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,103.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,55.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,118.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,108.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,11.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,25.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,15.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,92.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,63.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,111.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,82.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,12.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,24.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,12.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,92.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,68.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,108.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,69.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,47.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,24.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,19.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,116.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,47.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,107.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,92.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,50.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,25.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,8.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,120.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,110.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,54.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,46.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
