Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,7.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,24.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,10.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,102.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,52.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,105.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,62.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,12.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,24.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,18.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,88.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,66.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,106.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,87.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,13.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,24.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,89.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,67.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,111.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,110.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,50.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,8.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,28.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,27.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,111.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,55.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,121.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,122.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,56.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,7.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,32.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,11.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,129.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,53.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,139.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,69.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,60.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,7.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,35.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,10.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,139.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,55.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,155.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,62.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,14.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,28.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,9.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,106.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,76.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,123.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,62.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,60.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,6.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,30.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,131.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,49.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,132.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
