Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,29.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,123.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,59.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,126.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,48.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,7.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,28.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,126.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,56.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,125.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,47.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,5.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,28.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,122.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,48.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,124.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,52.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,42.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,10.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,10.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,108.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,62.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,125.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,60.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,11.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,24.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,11.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,95.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,66.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,107.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,65.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,42.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,10.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,34.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,20.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,112.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,61.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,148.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,96.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,44.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,17.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,30.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,10.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,109.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,85.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,131.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,67.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,51.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,34.1
