Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,19.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,29.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,10.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,105.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,92.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,129.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,62.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,31.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,13.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,112.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,76.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,136.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,70.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,19.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,29.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,13.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,104.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,92.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,127.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,74.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,11.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,25.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,15.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,94.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,65.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,111.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,78.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,50.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,12.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,35.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,20.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,118.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,68.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,152.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,95.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,13.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,28.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,11.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,102.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,68.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,124.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,64.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,23.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,29.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,18.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,87.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,108.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,127.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,88.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,58.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,32.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,43.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,17.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,123.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,139.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,186.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,83.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,47.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
