Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,17.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,31.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,24.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,99.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,84.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,138.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,110.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,63.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,14.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,33.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,107.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,74.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,128.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,147.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,17.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,29.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,30.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,97.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,85.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,129.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,134.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,15.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,30.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,27.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,100.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,77.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,131.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,122.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,22.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,27.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,29.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,84.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,100.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,121.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,130.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,19.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,24.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,26.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,82.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,90.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,108.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,119.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,53.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,24.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,42.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,107.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,110.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,119.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,185.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,48.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,67.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,31.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,33.29
