Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,37.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,98.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,141.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,144.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,163.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,48.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,69.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,22.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,35.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,93.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,103.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,152.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,128.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,55.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,73.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,24.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,35.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,31.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,89.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,109.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,153.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,138.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,47.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,37.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,34.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,91.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,161.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,170.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,148.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,34.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,36.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,29.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,86.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,148.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,153.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,128.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,38.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,37.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,30.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,87.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,165.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,158.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,136.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,37.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,31.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,29.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,83.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,158.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,137.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,131.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,59.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,88.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,47.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,35.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,29.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,106.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,202.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,149.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,133.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
