Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,69.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,98.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,42.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,31.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,95.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,180.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,135.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,125.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,48.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,63.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,79.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,38.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,34.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,35.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,80.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,167.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,144.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,153.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,61.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,38.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,30.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,30.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,90.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,169.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,131.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,130.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,53.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,39.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,19.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,22.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,102.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,170.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,89.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,105.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,52.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,31.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,33.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,22.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,89.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,138.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,144.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,102.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,32.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,27.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,91.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,142.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,87.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,123.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,33.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,24.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,23.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,86.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,143.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,106.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,108.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,24.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,29.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,79.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,110.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,139.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,134.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
