Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,29.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,29.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,22.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,73.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,126.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,125.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,100.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,33.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,25.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,20.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,82.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,140.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,111.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,92.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,28.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,27.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,21.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,73.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,122.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,121.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,97.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,30.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,32.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,23.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,78.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,131.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,140.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,105.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,29.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,27.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,24.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,73.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,126.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,120.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,110.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,28.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,25.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,20.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,75.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,122.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,111.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,93.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,24.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,21.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,19.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,65.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,106.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,94.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,88.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
