Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,18.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,17.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,58.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,89.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,81.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,81.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,22.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,19.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,17.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,64.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,101.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,84.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,81.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,19.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,16.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,17.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,61.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,91.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,75.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,82.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,20.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,17.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,18.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,59.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,92.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,77.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,84.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,24.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,17.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,18.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,63.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,105.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,78.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,84.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,23.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,17.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,18.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,64.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,104.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,76.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,85.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,25.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,17.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,18.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,72.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,113.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,76.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,83.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
