Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,26.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,17.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,20.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,73.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,115.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,78.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,90.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,27.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,17.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,19.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,75.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,118.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,78.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,86.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,25.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,17.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,19.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,69.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,111.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,77.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,89.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,26.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,18.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,75.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,115.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,84.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,29.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,18.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,83.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,127.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,79.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,84.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,29.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,17.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,18.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,82.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,127.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,77.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,85.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,31.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,17.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,19.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,88.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,135.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,78.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,88.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,25.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,17.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,19.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,73.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,113.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,79.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,90.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
