Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,18.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,20.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,75.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,118.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,81.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,92.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,27.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,22.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,21.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,74.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,120.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,96.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,97.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,22.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,20.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,21.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,67.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,101.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,89.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,95.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,23.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,20.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,23.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,66.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,105.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,89.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,106.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,26.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,20.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,22.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,73.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,118.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,89.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,99.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,52.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,32.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,20.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,22.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,87.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,141.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,89.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,99.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,33.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,27.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,19.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,89.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,145.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,115.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,90.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,31.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,22.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,79.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,137.8
