Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,131.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,100.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,30.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,28.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,22.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,76.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,134.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,122.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,102.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,27.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,29.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,20.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,74.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,119.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,124.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,92.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,27.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,30.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,74.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,119.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,129.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,100.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,27.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,33.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,22.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,80.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,117.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,140.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,98.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,25.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,31.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,23.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,75.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,113.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,132.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,104.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,26.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,31.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,23.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,75.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,114.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,133.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,103.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,26.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,35.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,83.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,117.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,151.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,109.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,64.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.53
