Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,30.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,46.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,25.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,104.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,132.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,194.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,114.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,30.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,38.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,26.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,88.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,130.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,162.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,117.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,30.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,31.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,29.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,78.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,132.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,133.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,128.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,41.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,36.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,28.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,29.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,92.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,156.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,119.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,131.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,49.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,29.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,35.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,26.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,83.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,129.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,150.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,117.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,49.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,34.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,33.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,30.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,81.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,147.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,141.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,133.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,57.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,93.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,41.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,39.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,32.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,92.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,175.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,170.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,141.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,53.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,37.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,34.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,27.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,92.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,159.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,145.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,122.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
