Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,52.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,34.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,35.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,88.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,150.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,150.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,134.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,62.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,41.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,37.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,32.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,93.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,178.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,158.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,141.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,56.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,102.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,38.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,40.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,35.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,87.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,166.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,173.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,156.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,78.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,115.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,38.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,48.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,104.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,165.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,205.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,146.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,89.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,126.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,39.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,47.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,95.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,168.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,201.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,176.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,70.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,79.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,115.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,40.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,45.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,42.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,92.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,176.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,193.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,184.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,78.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,121.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,41.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,48.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,39.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,99.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,180.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,203.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,170.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,92.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,130.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
