Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,42.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,50.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,34.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,106.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,183.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,214.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,152.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,56.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,46.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,42.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,38.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,93.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,197.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,179.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,165.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,64.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,53.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,96.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,48.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,43.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,40.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,96.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,201.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,179.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,175.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,57.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,48.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,53.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,39.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,36.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,105.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,220.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,166.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,156.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,53.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,96.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,48.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,41.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,38.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,98.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,201.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,172.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,166.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,58.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,47.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,43.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,43.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,41.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,85.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,184.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,183.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,177.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,61.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,97.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,35.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,41.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,35.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,85.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,151.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,175.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,151.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,65.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,46.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,45.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,34.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,94.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,193.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,190.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,146.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,69.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,53.4
