Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,49.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,49.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,29.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,120.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,205.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,207.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,127.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,70.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,110.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,37.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,49.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,31.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,111.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,160.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,204.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,136.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,64.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,101.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,38.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,44.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,32.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,94.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,163.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,185.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,140.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,52.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,39.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,87.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,168.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,174.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,145.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,41.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,40.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,43.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,84.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,177.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,168.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,184.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,100.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,44.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,41.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,51.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,91.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,187.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,176.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,216.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,54.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,103.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,48.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,51.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,39.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,102.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,207.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,216.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,171.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,50.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,84.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
