Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,64.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,53.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,50.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,105.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,271.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,226.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,216.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,43.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,43.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,43.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,52.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,91.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,184.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,185.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,223.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,36.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,34.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,49.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,98.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,158.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,149.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,210.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,32.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,34.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,42.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,91.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,141.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,148.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,181.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,59.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,60.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,67.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,62.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,36.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,43.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,96.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,158.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,154.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,184.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,26.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,92.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,113.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,45.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,46.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,46.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,32.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,109.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,194.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,195.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,144.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,63.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,82.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,51.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,31.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,40.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,95.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,136.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,171.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,178.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,56.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,66.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,44.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,32.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,114.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,118.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,190.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,141.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
