Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,29.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,35.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,85.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,129.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,125.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,154.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,33.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,32.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,85.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,142.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,136.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,155.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,54.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,70.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,36.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,27.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,30.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,91.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,155.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,117.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,132.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,28.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,29.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,26.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,83.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,124.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,125.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,116.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,26.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,25.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,33.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,84.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,117.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,110.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,144.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,31.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,28.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,85.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,138.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,120.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,153.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,18.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,23.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,22.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,80.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,87.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,102.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,100.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,20.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,21.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,23.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,79.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,96.7
