Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,96.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,108.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,15.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,22.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,22.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,80.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,80.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,98.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,102.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,20.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,24.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,25.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,78.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,94.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,103.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,112.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,42.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,25.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,29.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,81.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,113.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,125.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,115.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,27.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,26.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,25.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,76.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,120.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,113.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,113.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,28.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,26.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,82.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,128.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,123.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,115.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,28.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,33.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,26.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,86.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,124.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,140.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,120.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,25.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,32.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,18.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,102.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,116.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,140.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,90.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
