Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,31.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,29.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,21.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,89.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,137.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,126.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,98.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,39.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,24.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,98.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,168.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,142.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,109.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,62.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,35.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,30.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,27.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,83.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,153.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,129.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,121.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,45.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,32.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,25.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,89.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,125.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,140.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,115.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,48.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,30.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,34.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,82.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,151.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,132.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,148.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,33.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,30.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,85.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,146.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,128.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,125.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,25.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,26.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,25.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,79.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,115.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,114.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,116.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,27.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,29.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,18.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,93.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,122.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,129.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,93.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
