Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,28.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,22.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,95.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,137.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,122.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,107.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,23.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,25.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,11.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,105.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,108.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,113.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,69.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,30.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,22.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,94.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,137.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,130.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,104.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,32.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,27.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,16.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,101.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,140.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,118.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,82.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,32.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,34.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,16.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,112.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,143.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,146.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,81.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,53.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,33.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,28.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,98.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,146.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,173.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,127.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,36.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,36.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,27.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,92.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,156.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,155.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,120.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
