Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,26.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,33.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,21.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,93.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,121.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,142.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,100.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,42.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,27.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,17.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,91.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,106.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,119.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,86.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,27.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,33.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,83.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,122.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,122.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,147.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,34.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,37.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,21.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,104.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,151.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,160.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,100.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,45.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,33.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,37.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,30.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,89.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,148.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,159.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,135.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,59.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,38.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,37.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,20.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,116.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,169.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,158.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,95.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,27.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,31.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,31.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,87.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,128.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,138.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,138.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,25.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,29.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,32.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,81.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,114.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,127.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,143.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
