Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,36.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,26.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,38.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,84.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,155.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,113.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,165.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,46.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,70.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,37.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,40.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,79.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,185.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,159.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,173.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,38.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,30.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,33.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,78.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,165.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,128.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,146.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,50.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,44.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,29.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,99.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,192.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,150.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,126.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,25.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,33.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,22.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,91.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,117.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,140.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,104.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,28.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,25.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,79.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,127.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,137.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,114.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,47.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,28.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,42.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,27.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,92.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,124.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,177.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,123.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,65.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
