Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,31.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,50.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,24.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,122.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,137.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,213.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,110.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,66.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,30.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,41.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,31.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,103.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,134.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,176.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,138.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,64.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,83.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,49.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,47.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,34.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,23.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,122.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,205.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,145.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,105.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,34.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,33.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,27.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,80.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,150.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,144.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,122.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,65.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,82.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,23.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,46.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,29.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,115.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,108.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,196.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,131.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,59.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,83.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,50.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,38.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,45.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,26.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,117.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,167.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,193.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,116.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,34.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,30.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,79.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,149.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,160.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,135.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,27.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,22.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,74.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,121.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,117.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,103.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
