Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,25.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,26.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,69.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,115.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,113.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,102.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,39.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,27.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,18.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,109.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,169.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,118.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,86.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,26.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,27.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,24.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,79.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,118.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,119.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,110.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,25.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,24.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,28.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,76.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,115.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,109.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,124.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,42.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,35.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,25.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,31.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,80.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,154.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,110.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,139.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,26.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,22.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,25.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,67.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,116.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,96.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,115.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,21.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,22.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,89.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,139.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,92.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,103.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,27.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,26.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,23.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,74.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,123.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,113.3
