Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,17.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,17.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,18.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,50.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,78.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,75.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,81.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,16.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,19.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,18.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,49.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,75.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,83.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,83.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,17.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,23.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,19.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,53.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,78.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,98.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,88.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,16.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,25.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,19.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,60.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,77.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,108.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,88.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,18.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,24.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,20.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,57.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,82.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,103.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,92.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,19.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,23.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,20.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,55.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,86.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,101.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,94.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,19.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,25.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,18.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,60.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,86.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,108.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,20.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,26.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,17.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,64.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,90.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,113.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,81.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
