Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,16.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,20.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,56.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,78.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,89.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,106.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,17.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,23.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,25.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,58.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,80.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,100.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,110.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,19.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,24.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,55.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,87.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,96.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,109.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,19.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,21.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,23.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,53.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,87.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,92.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,105.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,19.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,21.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,24.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,56.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,89.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,91.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,109.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,22.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,21.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,55.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,98.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,92.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,108.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,21.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,22.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,25.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,54.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,94.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,95.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,109.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
