Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,20.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,21.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,58.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,93.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,94.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,113.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,21.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,22.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,25.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,57.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,95.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,94.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,111.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,22.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,25.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,58.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,97.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,100.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,112.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,20.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,22.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,63.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,94.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,94.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,126.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,18.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,23.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,29.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,66.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,85.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,99.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,125.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,20.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,25.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,28.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,64.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,94.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,108.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,123.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,21.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,23.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,61.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,100.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,124.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,21.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,25.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,28.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,62.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,94.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,107.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,124.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
