Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,22.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,25.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,27.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,61.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,97.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,109.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,121.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,18.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,25.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,29.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,66.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,85.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,110.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,127.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,20.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,25.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,30.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,68.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,90.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,110.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,130.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,22.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,25.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,28.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,65.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,99.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,109.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,125.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,24.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,24.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,27.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,64.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,106.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,103.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,121.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,23.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,24.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,65.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,106.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,106.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,125.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,31.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,21.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,83.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,137.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,97.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
