Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,32.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,20.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,20.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,86.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,140.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,88.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,94.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,28.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,21.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,79.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,127.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,88.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,95.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,28.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,18.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,24.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,76.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,123.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,82.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,110.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,28.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,22.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,26.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,70.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,122.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,97.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,114.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,28.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,22.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,25.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,73.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,123.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,111.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,29.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,22.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,26.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,72.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,125.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,98.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,113.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,28.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,24.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,24.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,72.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,123.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,103.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,107.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,30.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,23.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,24.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,77.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,130.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,100.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,109.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
