Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,32.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,25.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,27.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,77.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,138.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,108.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,119.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,27.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,25.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,27.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,72.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,121.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,109.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,121.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,28.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,26.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,27.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,75.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,125.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,113.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,122.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,28.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,28.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,28.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,76.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,126.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,123.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,124.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,27.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,36.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,27.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,85.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,122.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,154.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,123.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,59.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,33.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,43.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,35.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,88.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,144.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,184.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,154.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,54.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,36.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,42.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,41.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,87.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,158.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,181.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,180.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,55.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,41.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,43.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,33.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,103.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,180.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,185.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,148.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
