Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,80.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,118.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,36.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,55.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,122.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,158.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,233.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,160.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,70.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,80.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,122.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,40.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,48.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,36.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,100.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,173.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,207.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,161.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,52.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,31.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,39.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,33.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,92.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,139.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,169.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,145.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,38.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,39.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,96.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,163.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,167.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,147.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,57.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,48.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,46.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,34.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,118.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,207.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,195.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,148.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,47.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,46.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,39.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,43.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,106.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,197.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,165.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,186.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,45.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,70.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,51.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,37.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,36.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,118.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,217.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,157.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,159.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,47.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,69.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,50.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,71.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.4
