Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,53.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,49.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,101.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,227.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,210.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,199.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,44.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,51.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,39.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,44.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,110.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,217.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,168.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,192.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,51.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,65.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,76.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,49.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,49.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,40.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,110.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,207.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,209.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,175.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,48.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,65.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,77.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,48.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,49.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,40.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,100.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,205.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,206.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,176.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,68.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,25.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,71.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,105.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,44.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,44.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,54.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,98.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,190.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,188.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,230.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,49.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,42.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,45.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,96.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,209.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,178.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,193.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,50.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,45.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,41.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,48.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,94.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,192.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,173.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,206.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,50.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,43.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,52.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,103.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,211.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,184.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,223.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
