Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,47.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,45.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,51.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,44.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,46.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,99.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,216.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,187.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,196.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,48.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,104.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,47.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,55.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,50.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,57.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,98.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,236.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,212.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,241.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,66.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,93.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,57.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,47.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,49.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,112.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,244.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,199.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,211.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,61.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,74.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,43.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,55.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,44.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,100.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,182.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,232.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,189.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,62.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,54.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,49.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,52.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,97.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,179.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,208.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,222.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,42.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,44.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,47.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,91.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,181.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,187.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,204.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,50.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,48.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,42.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,106.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,205.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,206.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,184.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,50.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,100.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
