Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,46.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,51.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,37.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,108.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,196.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,215.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,162.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,42.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,88.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,181.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,175.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,187.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,69.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,55.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,55.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,50.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,49.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,95.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,237.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,215.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,213.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,78.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,53.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,75.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,58.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,42.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,51.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,105.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,246.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,180.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,218.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,60.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,43.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,38.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,41.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,88.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,185.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,164.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,180.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,73.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,50.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,50.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,43.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,48.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,94.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,214.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,184.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,206.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,50.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,36.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,49.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,104.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,213.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,154.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,211.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,52.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,78.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,54.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,33.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,42.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,111.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,229.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,142.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,180.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
