Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,54.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,79.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,54.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,42.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,40.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,107.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,231.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,181.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,173.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,43.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,42.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,34.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,96.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,184.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,181.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,152.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,70.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,40.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,48.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,81.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,36.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,43.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,34.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,93.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,157.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,183.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,151.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,47.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,68.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,34.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,45.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,29.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,99.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,147.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,191.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,132.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,23.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,70.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,98.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,67.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,51.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,45.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,19.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,150.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,218.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,190.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,94.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,25.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,21.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,88.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,106.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,91.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,48.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,58.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,53.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,23.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,171.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,246.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,226.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,109.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,22.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,76.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,73.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,92.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,48.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,50.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,21.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,148.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,205.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,210.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,100.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (RMS),A,59.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,68.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,65.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,57.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
