Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,48.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,46.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,22.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,139.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,204.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,197.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,102.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,43.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,64.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,42.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,28.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,105.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,182.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,177.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,126.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,50.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,40.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,43.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,26.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,106.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,173.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,182.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,117.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,66.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,102.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,49.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,28.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,129.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,211.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,192.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,125.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,48.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,51.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,40.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,27.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,126.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,221.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,173.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,122.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,51.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,68.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,66.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,57.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,47.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,47.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,26.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,120.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,202.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,200.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,116.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,63.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,49.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,20.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,142.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,210.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,205.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,63.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,99.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,44.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,48.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,24.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,123.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,188.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,204.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,106.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,69.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,102.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
