Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,33.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,47.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,21.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,120.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,144.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,197.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,96.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,27.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,29.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,17.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,87.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,122.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,125.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,84.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,33.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,29.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,15.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,101.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,145.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,124.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,76.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (RMS),A,51.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,65.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,45.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,35.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,22.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,111.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,190.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,149.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,100.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,77.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,37.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,38.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,34.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,85.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,161.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,161.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,150.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,38.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,36.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,23.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,98.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,163.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,153.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,107.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,43.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,40.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,36.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,94.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,183.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,171.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,158.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,44.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,41.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,37.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,95.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,187.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,176.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,160.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
