Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,70.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,41.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,41.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,90.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,177.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,175.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,140.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,66.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,41.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,39.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,32.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,90.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,177.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,165.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,140.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,63.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,69.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,47.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,39.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,87.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,200.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,167.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,197.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,52.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,38.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,56.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,107.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,223.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,163.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,240.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,47.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,47.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,37.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,47.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,87.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,200.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,157.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,200.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,46.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,40.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,46.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,85.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,197.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,172.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,200.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,67.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,56.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,99.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,30.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,50.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,39.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,104.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,134.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,217.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,168.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
