Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,51.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,30.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,50.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,37.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,101.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,132.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,212.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,161.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,41.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,69.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,50.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,32.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,38.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,37.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,92.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,141.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,165.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,163.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,55.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,102.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,38.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,41.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,44.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,84.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,163.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,176.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,191.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,40.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,43.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,42.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,77.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,171.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,182.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,180.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,42.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,37.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,38.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,43.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,91.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,165.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,163.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,184.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,48.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,72.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,69.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,111.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,33.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,48.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,48.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,96.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,147.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,202.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,206.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,47.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,79.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,47.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,32.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,35.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,36.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,76.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,140.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,149.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,159.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,24.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,22.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,29.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,79.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,110.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,99.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,131.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
