Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,41.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,26.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,28.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,29.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,76.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,117.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,128.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,130.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,75.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,30.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,43.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,79.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,132.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,184.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,157.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,52.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,77.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,46.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,36.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,33.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,75.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,119.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,154.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,144.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,49.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,28.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,39.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,82.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,124.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,138.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,168.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,31.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,32.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,75.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,138.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,147.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,145.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,32.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,38.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,31.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,82.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,141.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,163.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,141.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,71.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,99.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,28.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,98.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,126.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,163.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,196.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
