Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,34.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,32.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,31.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,79.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,147.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,136.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,138.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,35.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,36.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,33.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,78.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,154.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,156.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,144.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,37.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,39.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,36.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,79.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,162.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,169.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,158.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,47.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,35.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,50.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,29.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,107.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,151.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,208.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,129.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,31.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,43.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,34.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,93.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,134.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,184.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,148.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,27.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,33.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,79.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,134.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,120.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,142.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,64.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,43.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,45.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,32.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,27.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,106.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,192.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,134.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,118.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,43.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,65.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,39.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,39.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,31.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,84.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,166.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,162.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,139.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
