Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,32.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,33.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,30.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,74.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,137.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,139.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,133.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,29.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,26.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,24.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,73.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,129.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,111.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,109.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,28.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,21.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,82.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,125.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,95.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,117.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,31.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,22.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,24.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,93.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,142.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,99.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,111.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,24.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,23.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,70.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,106.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,108.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,109.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,22.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,19.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,23.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,65.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,99.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,85.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,108.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,22.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,20.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,28.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,72.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,102.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,90.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,125.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
