Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,27.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,20.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,22.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,80.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,121.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,91.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,109.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,26.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,17.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,17.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,76.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,117.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,76.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,84.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,19.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,18.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,19.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,60.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,91.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,81.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,90.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,16.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,20.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,18.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,57.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,79.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,89.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,85.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,16.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,19.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,18.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,54.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,79.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,83.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,84.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,17.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,17.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,53.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,73.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,76.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,83.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,17.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,17.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,17.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,55.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,81.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,77.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,83.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,15.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,16.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,16.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,52.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,76.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,73.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,77.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
