Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,26.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,18.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,16.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,74.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,116.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,79.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,79.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,26.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,17.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,70.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,115.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,78.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,77.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,24.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,16.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,66.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,109.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,99.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,77.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,25.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,17.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,65.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,109.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,111.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,80.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,25.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,16.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,70.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,110.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,118.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,76.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,23.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,27.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,16.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,66.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,103.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,118.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,78.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,22.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,24.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,62.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,100.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,104.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,78.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
