Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,25.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,16.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,64.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,102.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,106.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,76.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,23.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,24.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,16.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,65.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,102.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,105.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,77.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,23.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,24.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,17.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,64.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,104.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,105.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,81.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,25.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,27.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,16.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,72.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,111.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,117.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,26.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,25.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,70.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,116.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,110.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,81.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,26.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,25.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,19.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,68.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,114.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,106.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,87.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,27.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,25.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,17.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,74.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,119.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,108.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,83.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,27.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,25.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,71.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,120.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,106.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,86.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
