Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,29.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,25.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,19.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,74.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,126.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,106.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,86.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,30.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,25.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,20.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,77.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,131.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,109.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,91.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,25.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,18.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,83.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,134.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,110.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,85.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,28.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,25.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,20.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,70.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,125.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,109.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,91.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,27.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,27.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,21.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,69.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,121.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,115.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,97.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,31.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,27.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,21.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,80.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,134.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,116.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,96.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,51.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,32.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,19.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,24.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,83.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,140.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,87.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,107.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,46.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
