Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,19.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,24.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,85.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,145.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,85.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,108.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,33.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,18.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,25.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,88.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,145.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,82.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,113.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,68.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,36.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,18.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,26.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,97.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,156.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,82.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,118.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,69.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,95.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,39.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,26.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,23.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,99.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,168.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,117.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,103.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,83.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,116.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,44.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,25.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,114.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,190.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,133.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,113.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,83.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,109.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,43.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,25.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,28.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,111.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,189.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,109.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,124.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,30.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,25.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,93.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,164.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,130.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,115.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,48.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,35.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,25.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,27.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,90.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,156.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,112.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,123.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
