Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,31.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,24.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,31.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,85.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,136.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,109.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,138.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,32.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,26.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,87.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,144.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,132.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,119.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,34.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,28.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,27.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,90.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,152.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,125.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,122.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,39.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,27.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,97.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,168.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,130.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,123.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,32.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,31.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,27.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,88.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,140.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,134.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,125.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,42.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,36.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,38.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,97.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,156.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,162.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,132.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,51.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,43.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,40.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,30.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,110.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,187.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,173.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,133.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,43.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,33.2
