Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,32.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,105.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,186.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,141.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,142.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,47.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,44.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,36.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,33.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,103.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,191.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,155.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,145.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,48.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,44.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,35.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,37.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,101.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,191.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,149.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,161.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,74.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,45.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,33.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,39.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,104.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,194.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,143.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,170.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,53.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,45.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,33.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,39.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,104.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,194.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,143.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,172.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,57.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,93.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,37.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,44.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,39.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,102.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,160.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,188.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,170.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,55.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,42.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,48.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,100.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,182.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,205.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,187.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,51.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,44.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,42.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,102.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,169.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,192.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,183.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
