Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,41.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,38.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,42.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,98.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,179.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,164.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,185.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,37.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,39.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,43.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,99.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,163.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,169.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,187.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,43.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,42.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,45.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,102.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,185.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,180.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,195.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,39.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,44.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,45.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,100.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,172.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,188.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,196.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,48.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,43.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,41.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,42.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,98.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,186.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,176.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,184.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,43.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,43.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,52.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,103.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,185.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,184.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,223.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,57.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,38.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,38.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,38.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,58.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,121.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,162.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,160.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,243.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,48.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,37.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,43.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,47.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,101.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,159.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,183.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,199.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.34
