Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,46.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,49.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,103.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,197.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,155.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,207.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,20.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,61.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,86.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,43.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,41.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,53.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,42.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,34.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,127.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,227.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,182.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,154.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,43.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,34.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,107.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,185.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,175.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,149.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,50.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,37.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,44.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,101.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,163.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,159.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,195.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,72.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,118.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,42.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,46.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,61.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,115.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,182.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,199.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,259.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,47.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,67.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,78.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,52.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,62.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,97.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,46.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,48.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,57.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,114.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,200.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,205.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,249.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,46.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,78.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,49.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,54.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,43.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,109.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,208.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,228.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,190.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,71.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
