Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,49.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,43.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,108.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,210.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,188.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,188.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,63.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,52.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,41.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,42.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,109.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,222.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,177.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,182.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,50.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,71.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,43.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,54.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,42.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,49.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,111.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,230.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,182.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,215.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,67.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,37.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,59.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,83.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,44.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,47.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,41.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,67.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,133.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,202.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,174.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,286.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,94.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,57.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,43.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,52.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,112.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,243.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,184.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,223.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,51.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,64.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,74.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,51.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,49.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,42.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,49.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,103.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,209.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,181.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,214.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,19.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,64.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,81.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,78.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,59.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,41.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,55.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,46.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,50.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,101.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,233.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,196.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,219.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,44.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,53.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,46.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,32.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,47.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,109.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,196.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,141.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,207.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
