Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,47.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,34.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,34.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,48.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,108.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,152.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,147.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,211.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,45.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,90.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,144.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,153.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,196.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,29.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,32.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,85.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,129.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,138.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,145.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,52.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,33.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,22.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,45.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,118.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,145.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,100.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,199.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,59.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,37.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,74.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,90.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,24.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,24.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,56.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,153.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,108.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,110.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,239.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,48.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,89.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,104.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,24.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,20.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,45.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,127.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,112.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,92.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,203.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,76.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,94.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,27.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,24.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,44.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,106.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,123.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,109.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,190.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,49.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,29.9
