Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,20.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,24.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,28.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,80.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,95.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,109.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,130.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,18.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,24.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,22.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,75.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,90.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,107.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,106.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,23.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,24.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,23.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,78.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,106.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,106.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,107.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,16.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,18.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,26.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,82.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,81.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,85.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,119.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,42.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,21.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,84.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,99.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,102.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,131.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,30.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,24.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,23.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,82.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,111.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,96.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,111.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,55.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,29.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,19.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,18.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,94.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,130.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,86.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,93.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,30.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,14.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,11.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,93.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,74.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,111.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,73.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
