Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,22.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,26.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,22.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,80.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,100.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,116.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,105.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,13.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,24.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,14.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,87.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,72.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,108.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,80.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,21.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,23.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,17.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,80.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,98.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,104.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,86.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,29.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,22.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,20.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,84.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,126.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,101.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,97.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,34.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,27.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,86.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,148.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,120.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,131.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,30.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,25.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,25.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,26.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,79.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,114.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,113.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,120.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,21.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,23.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,19.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,82.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,102.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,102.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,95.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,18.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,27.3
