Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,26.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,87.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,88.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,119.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,119.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,29.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,35.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,36.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,85.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,131.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,151.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,158.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,22.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,33.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,31.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,88.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,104.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,147.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,136.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,39.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,21.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,36.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,100.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,96.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,158.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,146.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,23.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,32.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,31.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,87.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,107.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,140.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,139.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,28.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,25.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,36.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,83.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,125.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,114.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,158.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,39.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,25.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,27.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,35.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,83.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,115.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,120.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,153.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,25.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,32.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,80.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,113.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,140.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,144.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
