Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,23.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,31.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,30.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,81.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,105.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,135.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,135.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,35.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,23.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,32.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,83.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,108.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,139.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,116.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,31.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,30.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,29.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,80.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,137.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,131.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,129.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,32.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,31.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,28.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,83.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,144.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,137.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,126.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,30.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,29.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,30.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,79.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,135.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,126.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,132.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,41.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,27.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,34.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,33.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,87.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,119.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,149.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,149.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,32.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,32.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,23.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,86.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,115.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,139.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,107.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,51.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,27.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,21.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,89.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,126.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,95.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,127.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
