Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,29.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,27.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,26.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,81.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,132.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,118.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,116.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,29.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,25.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,28.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,78.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,130.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,111.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,126.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,33.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,26.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,38.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,24.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,26.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,95.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,164.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,107.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,117.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,23.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,23.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,83.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,134.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,103.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,107.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,25.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,22.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,23.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,78.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,112.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,98.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,106.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,35.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,27.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,25.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,78.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,128.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,117.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,113.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,50.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,39.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,27.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,26.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,76.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,125.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,117.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,120.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,49.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
