Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,27.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,32.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,83.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,123.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,138.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,106.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,40.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,27.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,34.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,26.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,82.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,121.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,149.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,122.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,41.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,32.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,27.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,22.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,27.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,84.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,124.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,100.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,123.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,53.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,64.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,19.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,31.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,22.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,26.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,88.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,138.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,100.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,121.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,44.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,43.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,23.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,34.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,107.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,184.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,103.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,148.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,32.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,35.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,32.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,32.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,27.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,88.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,146.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,140.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,124.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,61.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,78.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,46.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,60.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,22.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,51.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,31.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,21.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,142.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,223.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,137.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,97.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,39.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,31.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,28.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,26.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,27.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,25.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,82.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,119.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,120.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,120.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
