Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,31.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,47.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,28.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,22.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,35.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,88.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,126.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,97.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,150.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,29.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,24.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,25.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,32.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,76.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,110.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,112.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,140.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,25.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,31.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,29.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,72.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,113.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,133.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,129.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,29.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,22.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,23.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,24.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,69.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,102.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,101.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,108.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,37.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,31.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,25.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,74.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,136.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,111.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,123.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,23.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,24.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,25.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,71.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,103.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,107.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,112.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,25.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,13.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,27.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,25.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,21.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,69.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,119.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,110.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,97.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,56.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
