Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,21.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,26.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,33.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,86.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,97.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,116.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,149.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (RMS),A,23.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,21.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,29.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,27.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,21.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,74.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,128.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,118.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,97.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (RMS),A,30.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,36.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,21.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,27.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,27.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,19.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,80.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,120.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,120.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (RMS),A,28.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,21.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,28.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,23.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,21.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,73.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,126.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,102.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,99.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (RMS),A,33.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,28.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,21.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,26.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,75.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,126.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,95.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,118.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (RMS),A,43.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,23.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,40.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,23.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,33.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,25.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,79.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,106.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,142.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,116.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (RMS),A,27.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,31.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,25.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,24.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,20.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,67.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,113.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,107.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,94.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (RMS),A,30.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,20.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,21.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,23.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,24.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,18.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,65.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,104.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,107.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
