Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,38.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,23.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,25.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,17.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,73.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,106.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,110.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,79.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (RMS),A,18.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,33.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,20.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,23.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,23.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,25.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,62.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,103.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,101.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,110.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,21.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,23.15
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,24.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,58.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,95.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,98.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,106.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,24.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,21.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,22.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,20.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,20.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,57.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,99.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,89.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,93.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,34.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,21.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,26.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,20.95
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,22.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,65.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,113.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,89.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,100.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,19.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,20.07
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,19.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,54.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,88.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,86.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,88.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,13.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,19.61
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,19.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,17.55
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,56.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,88.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,86.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,82.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,19.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,21.5
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,18.08
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,20.0
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,16.79
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,55.4
794017,CHURCH DRIVE - QUEDGELEY,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,82.5
